Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.28
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,9.0
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,18.37
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,7.86
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,49.3
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,39.7
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.96
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,8.59
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,13.5
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,8.94
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
525552,Audley Grove Rhos,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.24
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.36
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,13.06
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,14.49
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,10.17
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,39.7
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
525552,Audley Grove Rhos,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,44.9
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.27
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.11
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.77
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.93
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,15.74
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,14.94
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,15.14
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
525552,Audley Grove Rhos,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.74
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.04
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,9.4
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,17.05
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,15.4
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,41.0
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
525552,Audley Grove Rhos,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.7
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.3
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.22
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.56
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,6.65
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,16.48
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,19.6
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
525552,Audley Grove Rhos,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.6
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.77
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,9.6
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,15.6
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,20.03
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,66.3
525552,Audley Grove Rhos,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.39
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.13
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,11.02
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,18.84
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,14.46
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,79.9
525552,Audley Grove Rhos,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.38
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.66
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,12.48
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,23.45
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,14.57
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,49.6
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
525552,Audley Grove Rhos,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.03
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.1
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
