Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,10.5
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,19.78
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,15.95
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,44.3
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
525552,Audley Grove Rhos,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.45
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.32
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.41
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,11.53
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,15.46
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,16.5
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,35.6
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,66.2
525552,Audley Grove Rhos,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.2
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.54
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,10.66
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,14.79
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,15.41
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,46.7
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
525552,Audley Grove Rhos,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.41
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.33
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.8
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,11.11
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,14.13
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,15.71
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
525552,Audley Grove Rhos,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,68.1
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.29
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,9.68
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,13.8
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,17.23
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,39.2
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,59.8
525552,Audley Grove Rhos,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,73.8
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.14
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.96
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,9.23
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,12.74
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,16.42
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,39.3
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
525552,Audley Grove Rhos,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,71.2
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.58
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.2
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.84
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,12.55
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,13.22
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,15.86
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
525552,Audley Grove Rhos,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.6
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.18
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,10.38
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,14.84
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,14.54
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
525552,Audley Grove Rhos,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,63.1
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.95
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.77
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,6.86
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,12.82
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,12.88
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
525552,Audley Grove Rhos,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,7.08
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,10.32
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,12.96
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
