Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,8.69
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,11.59
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,13.17
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
525552,Audley Grove Rhos,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,55.9
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.26
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,8.52
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,10.27
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,13.6
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
525552,Audley Grove Rhos,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,8.67
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,10.89
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,15.71
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,47.3
525552,Audley Grove Rhos,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.42
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.91
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,10.53
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,11.93
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,15.28
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,45.3
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,51.3
525552,Audley Grove Rhos,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,9.24
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,9.55
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,10.84
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,46.6
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.85
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,52.0
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,16.44
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,9.43
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,9.57
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,49.7
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,41.8
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.09
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.39
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,11.76
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,10.18
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,11.78
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,43.8
525552,Audley Grove Rhos,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.06
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.17
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,10.51
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,10.57
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,10.96
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
525552,Audley Grove Rhos,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.2
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.82
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,10.93
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,9.35
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,12.32
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,46.1
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.39
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,9.26
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,9.47
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,14.94
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,62.9
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
