Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.58
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,12.29
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,11.83
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,14.31
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
525552,Audley Grove Rhos,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.9
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.46
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.46
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,13.14
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,11.6
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,17.88
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
525552,Audley Grove Rhos,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,74.6
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.23
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,46.5
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,26.2
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,11.14
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,10.44
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,24.96
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,67.4
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,45.1
525552,Audley Grove Rhos,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,104.9
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.71
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.41
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.73
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,15.4
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,12.92
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,21.34
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,45.0
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
525552,Audley Grove Rhos,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,89.2
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.44
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.68
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.18
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.49
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,34.2
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.76
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,18.57
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,13.76
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,21.35
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
525552,Audley Grove Rhos,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.99
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.32
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.7
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,15.52
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,11.94
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,20.77
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,45.6
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
525552,Audley Grove Rhos,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.1
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.72
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (RMS),A,48.6
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,69.4
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.8
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,45.7
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,67.5
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,21.53
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,13.54
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,23.88
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,50.3
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,91.9
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,59.6
525552,Audley Grove Rhos,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.41
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.26
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.95
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (RMS),A,44.0
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,65.6
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.71
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.8
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,24.42
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,16.19
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,22.06
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,46.4
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,102.9
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
525552,Audley Grove Rhos,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,93.8
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.59
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,59.7
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.1
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.3
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,21.0
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,16.12
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,17.71
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
525552,Audley Grove Rhos,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,75.2
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.73
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.28
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,65.5
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
