Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,12.38
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,17.47
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,22.02
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,45.8
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
525552,Audley Grove Rhos,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,93.5
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.36
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.78
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.83
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,41.4
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,9.31
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,14.56
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,20.93
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,48.8
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,62.1
525552,Audley Grove Rhos,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,89.4
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.11
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.7
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,11.09
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,12.42
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,15.91
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,53.6
525552,Audley Grove Rhos,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.43
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,10.22
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,9.69
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,14.97
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,34.7
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,42.5
525552,Audley Grove Rhos,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.86
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,9.55
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,8.84
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,14.72
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,37.7
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.73
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,9.39
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,9.69
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,11.91
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.58
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,9.88
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,9.69
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,11.93
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,43.3
525552,Audley Grove Rhos,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,51.7
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.6
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,8.94
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,10.08
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,12.27
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,53.1
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.55
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.39
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.2
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,11.28
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,10.59
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,13.42
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,48.7
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
525552,Audley Grove Rhos,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,58.1
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.29
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.04
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.04
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.77
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,14.31
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,14.39
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,11.82
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
525552,Audley Grove Rhos,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.66
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.77
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
