Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,14.69
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,17.91
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,9.93
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,41.8
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
525552,Audley Grove Rhos,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.31
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,14.9
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,11.96
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,8.88
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,40.7
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
525552,Audley Grove Rhos,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,40.2
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,13.11
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,9.59
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,10.47
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,56.4
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,42.0
525552,Audley Grove Rhos,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.35
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.98
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.01
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,21.62
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,11.94
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,11.79
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,56.5
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,92.8
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
525552,Audley Grove Rhos,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.66
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.18
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,15.28
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,12.71
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,13.39
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
525552,Audley Grove Rhos,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.48
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.4
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.48
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.23
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,23.84
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,14.21
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,14.49
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,59.3
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,101.5
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
525552,Audley Grove Rhos,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.78
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.99
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.96
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.94
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.67
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,18.42
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,14.81
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,14.16
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,49.1
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,81.9
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,63.1
525552,Audley Grove Rhos,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,61.7
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.49
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.82
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.1
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,15.49
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,14.63
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,12.79
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,66.1
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,62.1
525552,Audley Grove Rhos,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.76
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.24
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,15.22
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,13.74
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,10.05
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
525552,Audley Grove Rhos,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,44.3
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.52
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.61
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,15.22
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,12.86
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,9.04
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
525552,Audley Grove Rhos,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
