Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.99
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.76
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,10.49
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,12.96
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,13.59
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,45.3
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
525552,Audley Grove Rhos,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,61.9
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,10.37
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,11.98
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,16.64
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,36.6
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,52.1
525552,Audley Grove Rhos,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.41
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,10.28
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,11.83
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,11.61
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
525552,Audley Grove Rhos,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,7.32
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,8.83
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,12.11
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,39.2
525552,Audley Grove Rhos,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.97
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,9.22
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,9.11
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,12.08
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,39.9
525552,Audley Grove Rhos,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,52.7
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.37
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,24.2
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,9.9
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,7.44
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,13.22
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.47
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,24.2
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,13.67
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,8.86
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,10.13
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,38.7
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,60.5
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.84
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.3
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.1
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,24.2
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,14.2
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,12.04
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,11.4
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
525552,Audley Grove Rhos,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,24.2
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,6.05
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,6.56
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,8.92
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,24.1
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
