Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,7.6
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,6.12
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,9.24
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,24.1
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,6.24
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,5.78
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,11.48
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.86
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,24.1
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,10.03
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,6.27
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,6.37
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.76
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,24.1
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,7.64
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,6.67
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,7.85
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,24.2
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,6.97
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,5.59
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,9.9
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.17
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,24.2
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,5.81
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,7.25
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,8.27
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,4.55
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,7.19
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,7.18
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,4.6
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,8.43
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,4.99
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,3.86
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,7.75
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,7.12
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
