Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,6.87
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,7.08
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,4.17
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,4.39
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,7.32
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,31.7
525552,Audley Grove Rhos,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,5.77
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,6.55
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,6.04
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,6.47
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,5.67
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,6.57
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,6.21
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,5.56
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,6.43
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,5.35
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,5.98
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,5.5
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,4.17
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,5.69
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,4.83
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
