Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,30.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,6.0
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,5.02
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,30.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,5.59
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,6.33
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,28.7
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,30.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,4.34
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,5.91
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,5.27
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,4.17
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,5.74
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,4.74
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,6.02
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,4.95
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,7.54
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,4.6
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,6.96
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,5.15
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,7.66
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,5.02
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,7.56
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
