Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,7.79
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,5.08
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.92
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,8.55
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,4.8
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,7.97
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,4.78
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,7.05
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,5.09
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,7.01
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,6.5
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,30.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,7.86
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,6.2
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,30.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,10.89
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,5.8
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
525552,Audley Grove Rhos,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,30.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,10.02
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,5.51
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,43.8
525552,Audley Grove Rhos,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,30.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,8.93
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,5.02
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,8.53
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
