Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.35
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,9.62
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,6.0
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.1
525552,Audley Grove Rhos,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.15
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,11.9
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,6.44
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
525552,Audley Grove Rhos,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,5.31
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,12.42
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,6.44
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,35.4
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
525552,Audley Grove Rhos,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.6
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,30.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,4.86
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,12.29
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,8.9
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,35.4
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
525552,Audley Grove Rhos,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,30.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,5.75
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,12.07
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,7.77
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
525552,Audley Grove Rhos,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,35.3
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,5.63
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,17.81
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,8.18
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,51.2
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,74.9
525552,Audley Grove Rhos,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,6.11
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,15.05
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,8.58
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,43.1
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
525552,Audley Grove Rhos,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.5
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,7.03
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,17.64
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,10.38
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,50.4
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
525552,Audley Grove Rhos,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,6.83
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,12.41
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,10.16
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,53.9
525552,Audley Grove Rhos,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,45.6
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
