Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,7.13
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,11.59
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,8.92
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,34.0
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
525552,Audley Grove Rhos,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.67
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,8.05
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,11.44
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,8.74
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,35.4
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
525552,Audley Grove Rhos,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.08
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,9.59
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,12.55
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,10.78
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
525552,Audley Grove Rhos,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,47.3
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.9
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,26.2
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,12.03
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,15.53
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,10.36
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,37.3
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
525552,Audley Grove Rhos,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,45.6
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.67
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,10.24
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,14.32
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,9.09
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
525552,Audley Grove Rhos,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.63
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.73
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.9
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,9.59
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,17.34
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,11.43
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,45.4
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
525552,Audley Grove Rhos,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.23
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.39
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.86
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,26.4
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,13.62
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,16.56
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,12.27
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,59.3
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
525552,Audley Grove Rhos,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.05
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,7.4
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,15.91
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,9.05
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,32.7
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,67.7
525552,Audley Grove Rhos,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,40.7
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,8.18
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,14.19
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,10.69
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
525552,Audley Grove Rhos,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.66
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.86
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.66
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,9.03
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,18.17
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,11.47
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
525552,Audley Grove Rhos,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.68
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.6
