Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,7.97
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,22.38
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,12.52
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,57.3
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,93.9
525552,Audley Grove Rhos,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.48
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.3
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,7.4
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,22.49
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,13.77
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,61.1
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,95.1
525552,Audley Grove Rhos,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,60.3
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,7.61
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,16.96
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,15.63
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,45.8
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
525552,Audley Grove Rhos,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,8.91
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,14.28
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,14.79
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
525552,Audley Grove Rhos,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.35
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,8.28
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,14.18
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,12.61
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
525552,Audley Grove Rhos,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,6.83
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,11.17
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,10.02
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
525552,Audley Grove Rhos,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,43.8
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,7.43
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,11.46
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,12.96
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
525552,Audley Grove Rhos,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.64
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.82
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.67
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,8.86
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,15.62
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,11.54
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,38.7
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
525552,Audley Grove Rhos,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.84
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,9.01
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,15.15
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,15.39
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
525552,Audley Grove Rhos,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,65.7
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.31
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.1
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.89
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,11.71
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,16.89
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,18.31
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,40.4
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,50.8
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
525552,Audley Grove Rhos,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,0.0
