Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.93
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.15
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.02
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,14.13
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,16.13
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,17.62
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,60.2
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
525552,Audley Grove Rhos,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.16
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.83
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.3
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.07
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,9.85
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,18.71
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,15.68
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,45.6
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
525552,Audley Grove Rhos,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.75
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.2
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.89
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,11.08
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,22.78
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,16.66
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,53.8
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,96.5
525552,Audley Grove Rhos,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.48
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.43
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,13.47
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,19.52
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,13.62
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,82.1
525552,Audley Grove Rhos,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.53
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.86
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.3
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.37
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,35.7
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,12.67
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,16.81
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,17.91
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,54.3
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
525552,Audley Grove Rhos,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.64
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.34
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.0
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.78
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,11.47
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,18.12
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,16.93
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,40.7
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
525552,Audley Grove Rhos,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,73.3
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.46
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.26
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.76
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,14.56
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,15.82
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,17.49
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
525552,Audley Grove Rhos,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.07
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.72
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.7
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.86
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,12.3
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,17.75
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,18.07
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,37.3
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
525552,Audley Grove Rhos,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.6
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.49
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.0
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.48
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,14.42
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,16.68
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,17.29
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,28.9
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,61.3
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
525552,Audley Grove Rhos,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.51
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.54
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
