Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,11.92
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,14.97
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,15.42
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,63.7
525552,Audley Grove Rhos,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.17
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.74
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,9.89
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,15.49
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,16.36
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,65.8
525552,Audley Grove Rhos,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.38
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.7
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.39
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,10.67
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,16.09
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,17.04
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,46.2
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
525552,Audley Grove Rhos,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.29
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,13.86
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,13.94
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,14.73
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
525552,Audley Grove Rhos,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.58
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.86
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,8.34
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,16.15
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,14.94
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,68.3
525552,Audley Grove Rhos,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,64.8
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.3
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.94
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,8.86
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,14.36
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,17.05
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,37.7
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
525552,Audley Grove Rhos,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.07
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,11.44
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,15.7
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,16.21
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,52.9
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
525552,Audley Grove Rhos,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.03
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,9.21
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,12.9
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,17.33
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
525552,Audley Grove Rhos,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,73.6
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.7
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,7.7
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,13.81
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,13.08
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
525552,Audley Grove Rhos,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.15
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,6.86
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,11.26
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,14.77
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
525552,Audley Grove Rhos,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.65
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
