Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,26.2
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,6.35
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,12.79
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,13.64
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
525552,Audley Grove Rhos,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.26
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.5
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,6.59
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,16.1
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,13.87
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
525552,Audley Grove Rhos,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,6.36
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,15.37
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,10.49
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,64.7
525552,Audley Grove Rhos,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.95
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,6.05
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,16.75
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,8.12
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,43.1
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
525552,Audley Grove Rhos,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.46
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,5.99
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,15.93
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,7.88
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
525552,Audley Grove Rhos,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,5.06
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,11.04
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,8.93
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
525552,Audley Grove Rhos,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,39.2
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,6.58
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,12.02
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,9.96
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
525552,Audley Grove Rhos,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,43.5
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,6.76
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,13.23
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,9.01
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,55.9
525552,Audley Grove Rhos,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,39.9
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.77
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,6.25
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,14.47
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,8.29
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,36.6
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
525552,Audley Grove Rhos,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,37.3
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.96
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,5.51
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,14.77
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,9.48
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,36.0
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
525552,Audley Grove Rhos,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
