Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.79
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,5.69
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,17.24
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,9.34
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,47.7
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
525552,Audley Grove Rhos,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.72
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.1
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,5.71
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,19.63
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,10.88
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,55.4
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
525552,Audley Grove Rhos,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.45
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,6.99
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,12.13
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,10.76
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,46.9
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.38
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,7.32
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,9.89
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,13.89
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,9.43
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,10.39
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,12.88
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,45.9
525552,Audley Grove Rhos,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.89
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,8.74
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,11.4
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,12.18
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
525552,Audley Grove Rhos,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,52.2
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.39
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,11.91
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,9.75
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,13.57
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
525552,Audley Grove Rhos,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,11.05
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,12.76
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,15.41
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,36.0
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
525552,Audley Grove Rhos,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.77
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,8.64
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,13.21
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,12.02
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,56.7
525552,Audley Grove Rhos,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,0.9
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.08
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.04
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.58
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
