Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,7.9
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,18.23
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,14.03
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,43.3
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
525552,Audley Grove Rhos,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.51
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,7.72
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,13.12
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,12.48
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,57.8
525552,Audley Grove Rhos,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,10.64
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,8.83
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,9.46
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.27
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,15.28
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,8.37
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,11.63
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,37.1
525552,Audley Grove Rhos,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.82
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,16.29
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,7.9
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,10.79
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,43.2
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,35.1
525552,Audley Grove Rhos,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,46.6
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,12.45
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,8.74
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,9.54
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,41.9
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,9.27
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,14.26
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,10.34
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,60.8
525552,Audley Grove Rhos,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,8.03
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,10.42
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,9.25
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,34.7
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
525552,Audley Grove Rhos,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,40.2
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.18
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,9.35
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,11.76
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,10.58
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,52.1
525552,Audley Grove Rhos,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,45.6
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.16
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,8.7
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,12.53
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,9.83
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,54.3
525552,Audley Grove Rhos,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
