Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.1
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,8.7
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,15.8
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,12.93
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,38.7
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,68.3
525552,Audley Grove Rhos,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,55.6
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.27
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,9.11
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,14.41
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,12.49
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
525552,Audley Grove Rhos,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.03
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,11.32
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,11.69
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,14.05
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
525552,Audley Grove Rhos,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,64.2
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.93
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,12.38
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,11.82
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,8.39
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
525552,Audley Grove Rhos,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.81
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.43
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,9.76
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,11.49
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,10.0
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,49.5
525552,Audley Grove Rhos,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,44.1
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,9.32
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,9.53
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,8.44
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,39.9
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,41.3
525552,Audley Grove Rhos,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,37.7
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,8.12
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,12.02
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,9.08
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
525552,Audley Grove Rhos,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,40.4
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.77
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,8.22
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,12.81
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,10.31
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
525552,Audley Grove Rhos,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,10.35
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,8.87
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,8.85
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.86
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,13.57
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,6.92
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,8.87
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,0.0
