Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,8.81
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,9.1
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,10.77
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,6.79
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,8.41
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,10.16
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,44.2
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,6.33
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,7.81
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,9.26
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,8.46
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,7.81
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,10.82
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,7.58
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,9.04
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,13.14
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,39.7
525552,Audley Grove Rhos,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.7
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.93
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,6.76
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,9.09
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,11.1
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,28.9
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,39.9
525552,Audley Grove Rhos,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.17
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,7.75
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,10.03
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,10.15
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,44.2
525552,Audley Grove Rhos,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.63
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,9.66
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,8.9
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,10.68
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,40.0
525552,Audley Grove Rhos,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,9.03
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,8.58
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,8.05
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.89
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,24.7
