Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,8.37
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,7.94
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,10.6
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,7.1
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,9.24
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,12.62
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,54.6
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,8.59
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,9.5
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,7.61
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,15.28
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,9.14
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,8.22
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,43.2
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,37.9
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,5.61
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,8.08
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,7.43
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.75
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,7.08
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,7.51
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,6.55
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,6.49
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,7.9
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,5.16
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,6.38
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,8.08
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,6.8
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
525552,Audley Grove Rhos,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,4.46
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,6.66
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,5.43
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,30.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
