Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,5.57
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,4.78
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,30.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,4.66
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,5.58
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,30.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,5.61
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,5.23
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,5.67
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,4.08
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,6.44
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,4.83
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,5.38
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,6.2
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.13
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,11.39
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,5.03
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
525552,Audley Grove Rhos,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.57
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,13.82
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,58.1
525552,Audley Grove Rhos,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,30.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.67
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,13.11
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,4.73
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
525552,Audley Grove Rhos,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
