Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,30.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.76
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,4.73
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,13.13
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,35.5
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,55.1
525552,Audley Grove Rhos,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,30.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.72
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,13.24
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,4.51
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
525552,Audley Grove Rhos,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,30.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.52
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.78
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,13.33
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,55.6
525552,Audley Grove Rhos,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,30.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.81
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,13.63
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,39.9
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
525552,Audley Grove Rhos,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,30.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.64
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,3.8
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,13.35
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,4.81
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,38.7
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
525552,Audley Grove Rhos,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,30.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.36
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,13.1
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,36.6
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,54.9
525552,Audley Grove Rhos,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,30.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.41
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.95
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.94
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.06
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,13.02
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,4.8
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,54.9
525552,Audley Grove Rhos,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,30.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.59
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.75
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,12.98
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,5.65
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
525552,Audley Grove Rhos,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.02
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,13.29
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,5.95
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,37.7
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
525552,Audley Grove Rhos,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.85
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.96
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
