Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,4.11
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,13.43
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,4.92
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
525552,Audley Grove Rhos,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.88
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.87
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,13.22
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,5.26
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,39.3
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
525552,Audley Grove Rhos,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.57
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,14.16
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,5.3
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
525552,Audley Grove Rhos,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.99
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,5.37
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,16.02
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,6.31
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,44.9
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
525552,Audley Grove Rhos,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.44
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.98
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.76
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,6.12
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,16.12
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,8.64
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
525552,Audley Grove Rhos,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.36
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,46.2
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,3.85
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,18.04
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,56.6
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
525552,Audley Grove Rhos,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.09
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.93
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.92
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,16.3
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,50.7
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,68.7
525552,Audley Grove Rhos,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,30.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.14
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.96
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,15.84
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,5.51
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,48.4
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,66.8
525552,Audley Grove Rhos,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,30.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.83
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.14
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.24
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,3.98
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,16.49
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,5.31
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,51.7
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,69.8
525552,Audley Grove Rhos,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,30.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.86
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,44.5
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.9
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,4.95
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,17.23
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,5.24
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,52.1
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,72.7
525552,Audley Grove Rhos,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
