Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.2
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,39.9
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.75
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,19.27
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,7.34
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,60.2
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
525552,Audley Grove Rhos,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.34
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,34.1
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,17.47
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,72.7
525552,Audley Grove Rhos,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.57
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,9.64
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,5.87
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,43.1
525552,Audley Grove Rhos,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.3
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,26.2
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.92
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.97
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,4.64
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,7.89
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,5.72
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,30.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,7.28
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,5.45
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.39
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,30.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.07
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.09
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,4.46
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,8.17
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,5.92
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.39
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,30.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.05
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.11
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,8.32
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,6.17
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,36.9
525552,Audley Grove Rhos,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.72
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,9.44
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,6.75
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.85
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,4.83
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,9.39
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,7.1
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,40.3
525552,Audley Grove Rhos,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,5.51
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,8.92
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,6.99
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
