Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,9.36
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,7.3
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,5.92
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,11.49
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,8.57
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
525552,Audley Grove Rhos,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.78
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,6.18
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,12.24
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,7.89
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,31.7
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,52.1
525552,Audley Grove Rhos,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,35.6
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.23
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,27.2
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.87
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,5.84
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,14.22
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,7.58
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
525552,Audley Grove Rhos,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.16
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,27.3
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,6.21
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,13.73
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,8.03
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
525552,Audley Grove Rhos,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,27.4
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,6.7
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,15.85
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,9.04
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
525552,Audley Grove Rhos,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.85
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.64
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,27.5
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,6.83
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,14.3
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,8.8
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,38.7
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,61.2
525552,Audley Grove Rhos,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.73
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,7.41
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,13.16
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,9.93
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,32.7
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
525552,Audley Grove Rhos,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,43.9
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,27.7
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,6.82
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,14.38
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,11.54
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
525552,Audley Grove Rhos,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,50.1
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,27.8
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
