Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,8.84
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,13.96
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,12.52
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
525552,Audley Grove Rhos,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,54.2
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.18
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,27.8
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,7.04
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,14.05
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,12.08
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
525552,Audley Grove Rhos,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,54.1
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,27.9
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,7.74
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,13.06
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,9.17
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,57.9
525552,Audley Grove Rhos,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,28.0
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,9.18
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,12.63
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,9.33
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
525552,Audley Grove Rhos,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.77
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,28.1
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,8.05
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,17.41
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,10.66
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,43.3
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,74.7
525552,Audley Grove Rhos,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.81
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,28.3
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,6.73
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,17.93
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,9.68
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,48.2
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
525552,Audley Grove Rhos,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.71
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,28.4
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,6.46
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,17.31
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,8.63
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,46.9
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,28.9
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,73.9
525552,Audley Grove Rhos,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,39.7
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,28.5
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,6.75
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,13.68
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,9.22
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,34.2
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
525552,Audley Grove Rhos,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,41.8
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.12
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,28.7
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,9.8
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,14.66
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,9.28
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
525552,Audley Grove Rhos,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.5
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,28.8
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,8.51
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,20.86
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,12.69
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,50.3
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
525552,Audley Grove Rhos,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.35
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,51.6
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
