Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,28.9
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,9.18
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,22.09
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,18.43
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,51.4
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,39.9
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,92.7
525552,Audley Grove Rhos,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.07
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.23
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.1
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,28.9
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,7.41
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,20.09
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,10.36
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,50.8
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
525552,Audley Grove Rhos,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,46.9
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.74
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,53.2
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,28.9
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,10.72
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,21.98
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,11.33
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,50.4
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,92.3
525552,Audley Grove Rhos,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.07
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.01
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.12
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (RMS),A,43.3
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,59.3
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,28.8
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,13.78
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,21.96
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,10.12
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,54.2
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,59.1
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,92.4
525552,Audley Grove Rhos,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.42
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.76
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (RMS),A,43.1
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,57.4
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,28.7
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,16.39
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,20.7
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,12.24
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,47.1
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,86.9
525552,Audley Grove Rhos,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.63
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.7
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,9.81
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,18.25
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,13.85
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
525552,Audley Grove Rhos,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.19
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.65
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.9
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,10.11
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,21.42
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,15.32
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,51.3
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,90.3
525552,Audley Grove Rhos,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.14
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (RMS),A,44.3
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.2
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.71
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.52
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,10.5
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,25.55
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,14.93
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,61.8
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
525552,Audley Grove Rhos,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,64.4
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.07
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.73
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (RMS),A,45.2
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,57.2
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,10.85
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,25.81
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,13.3
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,63.2
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,46.9
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,108.5
525552,Audley Grove Rhos,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,57.7
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.55
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (RMS),A,41.0
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.3
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,28.7
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,7.3
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,23.8
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,13.54
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,65.0
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,99.9
525552,Audley Grove Rhos,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,58.7
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
