Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.62
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (RMS),A,37.6
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,28.8
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,7.96
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,21.66
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,12.6
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,57.8
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,90.9
525552,Audley Grove Rhos,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,,L3 Active Power,kW,0.03
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.03
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.39
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.1
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,28.8
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,8.45
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,21.3
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,14.57
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,53.8
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,89.4
525552,Audley Grove Rhos,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,62.3
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.24
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.59
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,30.0,N Current (RMS),A,35.4
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.9
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,28.8
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,7.72
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,23.08
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,13.86
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,63.9
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,35.1
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,97.1
525552,Audley Grove Rhos,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,,L3 Active Power,kW,0.03
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.58
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.79
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,30.0,N Current (RMS),A,39.7
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,52.7
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,28.8
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,7.07
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,22.17
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,18.77
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,66.7
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,93.2
525552,Audley Grove Rhos,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.61
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.78
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,30.0,N Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.5
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.74
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,28.8
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,8.22
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,21.69
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,16.34
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,57.8
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,92.2
525552,Audley Grove Rhos,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,70.3
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.97
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.32
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,30.0,N Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,28.7
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,11.26
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,18.67
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,13.74
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,36.9
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
525552,Audley Grove Rhos,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.73
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,58.0
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.2
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,13.73
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,22.85
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,15.27
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,96.7
525552,Audley Grove Rhos,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.74
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.24
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,60.4
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.4
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.3
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,28.5
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,14.72
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,26.87
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,19.29
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,49.6
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,63.3
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,113.3
525552,Audley Grove Rhos,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.23
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.81
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,54.6
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.1
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.03
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,28.5
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,17.52
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,24.8
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,23.33
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,45.6
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,104.9
525552,Audley Grove Rhos,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,99.3
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.12
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.87
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.9
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
