Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,28.4
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,12.61
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,20.48
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,14.0
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,53.9
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,86.9
525552,Audley Grove Rhos,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.33
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (RMS),A,37.3
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.9
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.92
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,28.2
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,9.67
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,20.44
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,12.41
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,47.0
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,42.0
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,86.2
525552,Audley Grove Rhos,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.82
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.8
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.27
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,28.1
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,6.44
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,20.09
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,10.44
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,57.1
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,84.8
525552,Audley Grove Rhos,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.16
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.9
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.7
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,28.2
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,6.35
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,23.94
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,12.99
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,74.5
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
525552,Audley Grove Rhos,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.29
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.7
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.54
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,28.2
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,7.28
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,21.53
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,15.38
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,60.5
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,91.1
525552,Audley Grove Rhos,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.53
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,28.3
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,5.7
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,10.86
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,13.12
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
525552,Audley Grove Rhos,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,55.9
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,28.4
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,5.9
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,9.47
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,7.72
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,9.67
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,11.18
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,7.1
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,43.9
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
525552,Audley Grove Rhos,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.2
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,28.7
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,7.19
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,11.93
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,10.28
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
525552,Audley Grove Rhos,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,44.7
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,28.9
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,6.04
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,8.41
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,11.14
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
