Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,29.0
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,6.94
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,8.07
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,10.78
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
525552,Audley Grove Rhos,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,28.8
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,5.66
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,8.56
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,9.46
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,41.4
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.35
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,28.8
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,5.6
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,10.55
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,8.57
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
525552,Audley Grove Rhos,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,28.7
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,6.12
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,8.77
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,10.55
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,38.7
525552,Audley Grove Rhos,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,46.9
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,5.2
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,6.76
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,10.74
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,46.6
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.39
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,28.5
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,6.64
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,13.33
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,9.87
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,28.7
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
525552,Audley Grove Rhos,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,28.4
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,4.83
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,9.94
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,7.97
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
525552,Audley Grove Rhos,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,34.7
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,28.3
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,5.59
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,8.4
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,12.54
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,53.7
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,28.2
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,8.27
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,10.22
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,14.33
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
525552,Audley Grove Rhos,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,28.1
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,8.91
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,11.36
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,14.5
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
525552,Audley Grove Rhos,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
