Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.27
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.5
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,28.0
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,7.02
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,13.26
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,10.91
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
525552,Audley Grove Rhos,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.43
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,27.7
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,7.84
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,15.02
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,9.87
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
525552,Audley Grove Rhos,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,6.67
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,15.59
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,14.91
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,66.2
525552,Audley Grove Rhos,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,63.9
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.63
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.81
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,27.3
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,8.97
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,16.63
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,11.98
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
525552,Audley Grove Rhos,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,7.46
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,13.74
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,11.66
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,59.6
525552,Audley Grove Rhos,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,49.4
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.81
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.63
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,9.05
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,11.82
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,11.55
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,39.9
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
525552,Audley Grove Rhos,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.98
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,10.63
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,10.78
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,9.52
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
525552,Audley Grove Rhos,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.54
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.26
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,12.02
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,13.87
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,9.12
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,59.2
525552,Audley Grove Rhos,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.44
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,10.14
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,8.14
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,10.84
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,36.0
525552,Audley Grove Rhos,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,46.8
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.5
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.74
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
