Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,9.35
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,10.35
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,13.93
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.36
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,6.0
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,11.34
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,11.5
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
525552,Audley Grove Rhos,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,49.1
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,6.5
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,9.21
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,7.42
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,28.7
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,7.07
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,9.58
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,7.86
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.38
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,26.4
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,9.4
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,8.85
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,26.2
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,4.75
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,8.34
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,7.97
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
525552,Audley Grove Rhos,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,35.5
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.64
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,9.59
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,9.24
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,6.18
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,45.3
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
525552,Audley Grove Rhos,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,6.58
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,8.79
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,7.19
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,6.06
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,9.96
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,6.98
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
525552,Audley Grove Rhos,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.55
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.3
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,5.5
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,12.26
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,8.76
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.61
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
