Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,7.74
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,10.43
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,7.43
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
525552,Audley Grove Rhos,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.1
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,8.76
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,8.85
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,10.05
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,8.93
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,8.71
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,10.19
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.93
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.73
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.95
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,11.66
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,10.5
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,11.4
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
525552,Audley Grove Rhos,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.26
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,10.39
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,11.93
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,10.32
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
525552,Audley Grove Rhos,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.91
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (RMS),A,47.0
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,60.6
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,17.17
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,13.97
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,9.64
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,54.5
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,62.3
525552,Audley Grove Rhos,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.74
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,9.92
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,10.12
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,10.39
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
525552,Audley Grove Rhos,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.11
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,11.89
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,11.9
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,10.72
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
525552,Audley Grove Rhos,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.16
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,8.98
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,9.32
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,9.24
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.08
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.32
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,9.44
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,15.29
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,11.53
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,41.8
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
525552,Audley Grove Rhos,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
