Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,9.19
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,12.79
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,10.05
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
525552,Audley Grove Rhos,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,9.58
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,12.31
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,11.22
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,54.1
525552,Audley Grove Rhos,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,8.71
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,9.01
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,12.53
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.89
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,12.91
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,8.73
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,9.66
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,55.4
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,6.26
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,10.41
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,8.35
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
525552,Audley Grove Rhos,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.66
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.89
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,9.94
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,11.93
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,11.74
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,43.1
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
525552,Audley Grove Rhos,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,52.1
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,8.15
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,9.69
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,7.59
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,35.4
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.7
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,8.62
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,8.87
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,8.74
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,41.0
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,6.94
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,9.73
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,6.51
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,43.7
525552,Audley Grove Rhos,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,24.6
