Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,7.09
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,9.92
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,9.2
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,31.7
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,6.0
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,9.87
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,5.57
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,6.47
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,7.45
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,7.64
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,28.9
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,9.19
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,7.86
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,6.26
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,8.7
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,5.1
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,4.99
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,8.07
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,7.2
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,35.6
525552,Audley Grove Rhos,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,34.2
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,7.61
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,7.83
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,4.72
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,6.94
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,4.57
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,7.76
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
