Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,7.08
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,5.84
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,5.36
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,5.14
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,5.94
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,5.94
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,5.64
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,5.26
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,5.39
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,5.35
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,5.57
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,11.19
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,6.13
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
525552,Audley Grove Rhos,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.22
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,3.64
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,12.89
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,5.0
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
525552,Audley Grove Rhos,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.48
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,12.95
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,36.0
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,53.9
525552,Audley Grove Rhos,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.4
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,13.09
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,4.84
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,35.5
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
525552,Audley Grove Rhos,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
