Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.47
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,12.89
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,5.3
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,53.7
525552,Audley Grove Rhos,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.58
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,12.7
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
525552,Audley Grove Rhos,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.55
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,13.03
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,4.92
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,36.6
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
525552,Audley Grove Rhos,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.71
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,13.51
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,4.68
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
525552,Audley Grove Rhos,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.7
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,14.2
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
525552,Audley Grove Rhos,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.62
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,28.9
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,3.64
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,13.63
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
525552,Audley Grove Rhos,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.55
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,13.38
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,4.66
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
525552,Audley Grove Rhos,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.52
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.87
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,13.51
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,4.83
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,42.0
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
525552,Audley Grove Rhos,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.79
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,28.9
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,14.84
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,45.0
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
525552,Audley Grove Rhos,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.62
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
