Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,14.72
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,6.54
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,42.9
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
525552,Audley Grove Rhos,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,30.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,15.19
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,5.72
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,43.9
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
525552,Audley Grove Rhos,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,30.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.03
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,4.3
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,13.82
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,5.31
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
525552,Audley Grove Rhos,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,30.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.48
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,16.24
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,48.5
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,67.9
525552,Audley Grove Rhos,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,30.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.01
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,44.1
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.6
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,18.13
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,5.68
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,56.4
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
525552,Audley Grove Rhos,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.21
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,36.0
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,16.4
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,6.76
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,48.6
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
525552,Audley Grove Rhos,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,30.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.9
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,15.51
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,7.68
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,42.7
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,64.8
525552,Audley Grove Rhos,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,34.1
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,30.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.57
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,15.98
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,6.46
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,43.5
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
525552,Audley Grove Rhos,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,30.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.05
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,44.2
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.9
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,18.17
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,55.0
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,75.6
525552,Audley Grove Rhos,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.04
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,35.1
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,16.08
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,7.86
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
525552,Audley Grove Rhos,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
