Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.52
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,34.1
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,15.46
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,7.1
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,64.6
525552,Audley Grove Rhos,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,32.7
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.92
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,27.2
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,4.11
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,10.85
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,6.04
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,27.3
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,4.3
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,8.03
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,6.18
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.7
525552,Audley Grove Rhos,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,28.7
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,27.3
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,4.27
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,7.55
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,7.48
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,27.4
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,4.43
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,8.05
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,7.95
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.57
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,27.4
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,9.13
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,6.8
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,39.9
525552,Audley Grove Rhos,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,27.4
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,8.32
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,6.5
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,30.0,N Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,27.5
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,4.63
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,7.73
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,6.36
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,30.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,27.5
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,7.86
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,6.47
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,9.19
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,8.32
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
