Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,30.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,5.14
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,10.4
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,8.93
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
525552,Audley Grove Rhos,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.57
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.83
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,5.48
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,13.82
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,11.81
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,60.3
525552,Audley Grove Rhos,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,5.06
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,10.75
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,8.7
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
525552,Audley Grove Rhos,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,30.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.14
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,27.7
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,5.41
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,10.59
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,10.11
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
525552,Audley Grove Rhos,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,27.8
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,6.1
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,10.87
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,11.29
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,47.3
525552,Audley Grove Rhos,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,27.9
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,6.37
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,10.88
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,8.84
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,46.7
525552,Audley Grove Rhos,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,28.1
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,6.25
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,12.28
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,12.38
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
525552,Audley Grove Rhos,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,53.9
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.84
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,28.2
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,6.73
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,14.11
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,10.31
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,60.4
525552,Audley Grove Rhos,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,28.3
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,8.83
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,11.81
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,9.59
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,38.1
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
525552,Audley Grove Rhos,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.31
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,28.4
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
