Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,8.63
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,18.89
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,10.3
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,46.0
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
525552,Audley Grove Rhos,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,46.2
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.89
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,28.5
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,7.21
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,13.77
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,12.16
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,59.9
525552,Audley Grove Rhos,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,28.5
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,6.47
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,12.27
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,13.81
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,7.19
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,12.57
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,11.03
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
525552,Audley Grove Rhos,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,48.8
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,28.7
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,6.67
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,11.96
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,11.39
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
525552,Audley Grove Rhos,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,50.3
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.85
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,28.8
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,8.5
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,10.5
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,12.0
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
525552,Audley Grove Rhos,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.61
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.29
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,29.0
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,6.5
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,12.35
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,12.1
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,53.1
525552,Audley Grove Rhos,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,29.0
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,7.72
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,11.04
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,12.56
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,47.9
525552,Audley Grove Rhos,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.68
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,29.1
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,8.52
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,10.6
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,14.62
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
525552,Audley Grove Rhos,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.02
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.04
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.4
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,29.1
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,9.19
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,14.21
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,19.32
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,44.4
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,61.2
525552,Audley Grove Rhos,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,82.7
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.64
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
