Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.89
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,29.1
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,8.33
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,16.17
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,15.95
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,68.1
525552,Audley Grove Rhos,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,69.9
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.74
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.85
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.2
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,29.2
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,10.08
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,12.07
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,16.1
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,43.5
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
525552,Audley Grove Rhos,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.21
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,29.1
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,10.03
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,12.03
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,15.9
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,44.1
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
525552,Audley Grove Rhos,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,67.9
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,29.2
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,8.71
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,11.28
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,11.96
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,37.7
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
525552,Audley Grove Rhos,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.9
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,29.3
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,16.24
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,8.62
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,12.08
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,44.5
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,51.4
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,29.3
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,11.02
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,9.88
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,10.83
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,49.3
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,43.3
525552,Audley Grove Rhos,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.79
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,29.2
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,10.7
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,12.46
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,11.28
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
525552,Audley Grove Rhos,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,49.1
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.29
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.11
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,29.2
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,8.72
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,13.25
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,14.99
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,57.7
525552,Audley Grove Rhos,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.03
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,29.2
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,7.44
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,14.94
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,10.11
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,64.4
525552,Audley Grove Rhos,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,44.7
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.75
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.71
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,29.2
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,9.28
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,13.91
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,12.01
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,41.0
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
525552,Audley Grove Rhos,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,52.7
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
