Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.33
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,29.1
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,10.15
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,13.53
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,13.61
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,44.1
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,58.2
525552,Audley Grove Rhos,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,58.4
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.72
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.26
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,29.1
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,10.15
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,14.92
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,16.48
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,36.9
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,46.8
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,63.3
525552,Audley Grove Rhos,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,29.2
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,11.97
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,11.48
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,14.84
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,53.2
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,49.6
525552,Audley Grove Rhos,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,63.4
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.24
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.34
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,29.1
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,11.84
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,9.93
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,15.09
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,43.3
525552,Audley Grove Rhos,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,29.1
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,8.87
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,10.77
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,15.23
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
525552,Audley Grove Rhos,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,64.9
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.23
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,29.0
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,9.82
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,8.5
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,15.05
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,64.1
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,28.8
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,8.32
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,11.68
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,14.62
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,35.3
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
525552,Audley Grove Rhos,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.76
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,8.23
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,13.8
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,15.55
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
525552,Audley Grove Rhos,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.42
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.38
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,28.4
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,7.41
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,14.77
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,17.88
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,46.4
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
525552,Audley Grove Rhos,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,75.5
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,28.2
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
