Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,7.59
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,17.32
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,10.99
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,43.1
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,73.2
525552,Audley Grove Rhos,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,28.0
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,7.71
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,13.02
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,9.98
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,55.6
525552,Audley Grove Rhos,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,43.3
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,27.9
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,7.69
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,11.44
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,12.36
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
525552,Audley Grove Rhos,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,27.8
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,6.59
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,10.01
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,14.48
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
525552,Audley Grove Rhos,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,61.7
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,27.8
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,7.8
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,10.34
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,10.48
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,45.6
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,27.8
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,6.83
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,11.66
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,8.8
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
525552,Audley Grove Rhos,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.98
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,27.8
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,5.52
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,11.79
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,10.59
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
525552,Audley Grove Rhos,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,27.8
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,6.57
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,12.75
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,10.43
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
525552,Audley Grove Rhos,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,27.8
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,6.84
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,11.63
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,8.46
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
525552,Audley Grove Rhos,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,30.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,27.9
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,8.42
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,9.69
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,8.85
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,39.7
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
525552,Audley Grove Rhos,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.3
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,30.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
