Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,28.1
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,9.63
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,10.07
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,10.1
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,42.8
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
525552,Audley Grove Rhos,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,44.0
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,30.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,28.3
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,5.68
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,11.17
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,7.59
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
525552,Audley Grove Rhos,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,28.1
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,6.45
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,10.62
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,8.36
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
525552,Audley Grove Rhos,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.21
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.9
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,27.8
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,5.42
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,14.75
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,8.12
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,45.8
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,66.1
525552,Audley Grove Rhos,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.88
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,5.1
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,13.44
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,10.02
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
525552,Audley Grove Rhos,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,44.1
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.1
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,27.3
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,5.52
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,12.55
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,10.13
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
525552,Audley Grove Rhos,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.55
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,6.45
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,11.24
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,9.23
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
525552,Audley Grove Rhos,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.45
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,7.59
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,12.4
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,10.23
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
525552,Audley Grove Rhos,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,45.3
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,7.73
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,13.51
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,7.87
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,58.0
525552,Audley Grove Rhos,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.63
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,6.89
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,15.07
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,8.13
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
525552,Audley Grove Rhos,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,,L3 Active Power,kW,0.01
