Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.8
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,7.58
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,19.91
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,9.49
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,56.9
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
525552,Audley Grove Rhos,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,41.7
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.11
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.89
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,7.65
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,15.18
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,10.37
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,38.7
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
525552,Audley Grove Rhos,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,44.9
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.2
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,5.99
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,13.38
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,9.95
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
525552,Audley Grove Rhos,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.18
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,7.43
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,13.27
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,9.26
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,56.9
525552,Audley Grove Rhos,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.99
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.41
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,14.69
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,14.84
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,46.4
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
525552,Audley Grove Rhos,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,5.8
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,11.3
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,11.71
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,34.7
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
525552,Audley Grove Rhos,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,51.1
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.87
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.0
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,8.55
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,16.22
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,9.49
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,45.1
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,69.6
525552,Audley Grove Rhos,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,8.37
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,11.21
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,9.05
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,36.9
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
525552,Audley Grove Rhos,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.96
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,10.6
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,12.52
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,8.77
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,45.7
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
525552,Audley Grove Rhos,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.35
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,30.0,N Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.12
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,26.2
