Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,12.39
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,16.34
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,10.5
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
525552,Audley Grove Rhos,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.89
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,30.0,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,26.2
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,10.78
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,15.89
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,10.44
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
525552,Audley Grove Rhos,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,30.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.22
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,7.68
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,16.3
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,10.92
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,45.1
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,72.3
525552,Audley Grove Rhos,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.89
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.24
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,30.0,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,9.38
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,12.47
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,10.29
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
525552,Audley Grove Rhos,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.26
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.14
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,30.0,N Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,9.59
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,13.91
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,10.08
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
525552,Audley Grove Rhos,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,44.4
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.08
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,30.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,8.46
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,10.8
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,8.59
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
525552,Audley Grove Rhos,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.06
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,30.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,6.42
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,13.0
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,9.4
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
525552,Audley Grove Rhos,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,6.44
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,11.84
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,9.34
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
525552,Audley Grove Rhos,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.75
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.02
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,6.2
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,11.62
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,9.88
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
525552,Audley Grove Rhos,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,7.05
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,15.67
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,7.71
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,41.9
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
525552,Audley Grove Rhos,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.1
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
