Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,6.71
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,11.19
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,8.21
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
525552,Audley Grove Rhos,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.16
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.97
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,24.2
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,7.01
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,17.5
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,8.28
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,46.7
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,75.4
525552,Audley Grove Rhos,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,7.59
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,13.03
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,8.63
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
525552,Audley Grove Rhos,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,38.7
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.68
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,23.8
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,7.12
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,11.06
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,8.74
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
525552,Audley Grove Rhos,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,23.7
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,6.25
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,8.65
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,7.57
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,23.5
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,6.72
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,9.32
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,8.25
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,23.3
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,6.51
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,8.21
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,9.97
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,35.7
525552,Audley Grove Rhos,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,44.3
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,23.2
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,8.59
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,9.7
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,10.05
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,41.8
525552,Audley Grove Rhos,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,43.2
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,23.0
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,7.33
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,9.4
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,11.34
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.95
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,23.0
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,7.31
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,11.26
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,13.18
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
525552,Audley Grove Rhos,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,56.5
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
