Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,22.9
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,9.03
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,8.37
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,13.74
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.07
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,22.9
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,10.76
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,8.43
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,8.95
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,36.5
525552,Audley Grove Rhos,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.6
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,22.8
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,6.82
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,9.37
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,9.7
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
525552,Audley Grove Rhos,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,22.8
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,8.87
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,9.36
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,8.42
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,41.0
525552,Audley Grove Rhos,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,37.7
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,22.7
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,6.03
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,8.72
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,6.37
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,37.7
525552,Audley Grove Rhos,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,22.6
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,9.56
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,9.55
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,9.55
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,43.7
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,22.6
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,9.92
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,11.42
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,7.3
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
525552,Audley Grove Rhos,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.65
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,22.6
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,8.77
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,7.5
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,8.94
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,38.1
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,39.5
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,22.5
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,8.14
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,8.08
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,8.06
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,30.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.71
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,22.5
