Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,13.96
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,9.44
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,7.05
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,51.0
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,62.3
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
525552,Audley Grove Rhos,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,22.5
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,8.54
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,7.73
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,8.01
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,30.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,22.6
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,5.24
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,7.33
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,7.05
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,30.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,22.7
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,5.51
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,6.63
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,6.55
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,30.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,22.8
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,6.43
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,6.54
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,7.01
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,30.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,22.8
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,5.38
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,7.8
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,30.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,22.9
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,6.38
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,5.74
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,30.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,23.0
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,5.66
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,5.37
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,30.0,N Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,23.1
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,5.43
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,5.37
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,30.0,N Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,23.1
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,5.21
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,6.2
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,30.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
