Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,23.2
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,7.88
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,30.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,23.3
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,3.67
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,5.33
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,7.0
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,23.4
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,5.08
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,6.28
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,30.0,N Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,23.5
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,6.87
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,30.0,N Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,23.6
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,3.85
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,5.59
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,7.7
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,23.7
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,3.8
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,7.24
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.57
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,23.8
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,14.32
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
525552,Audley Grove Rhos,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.37
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,14.86
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
525552,Audley Grove Rhos,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,30.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.37
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,34.2
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,14.54
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,40.7
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
525552,Audley Grove Rhos,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,30.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.42
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,14.69
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,5.23
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,43.3
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
525552,Audley Grove Rhos,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
