Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,30.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.46
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,24.1
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,14.89
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,45.0
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
525552,Audley Grove Rhos,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,30.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.55
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.87
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,14.89
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,5.09
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,43.8
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
525552,Audley Grove Rhos,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,30.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.36
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,43.1
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.7
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.96
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.97
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,16.84
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,51.4
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
525552,Audley Grove Rhos,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,30.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.95
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.36
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.35
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.47
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,15.9
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,47.8
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,65.9
525552,Audley Grove Rhos,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,30.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.41
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.15
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.14
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.23
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,14.39
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,59.7
525552,Audley Grove Rhos,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,30.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.43
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.97
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,13.11
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,6.0
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
525552,Audley Grove Rhos,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.49
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,12.95
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,6.61
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.7
525552,Audley Grove Rhos,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.64
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,13.29
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,7.17
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
525552,Audley Grove Rhos,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.36
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,12.7
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,7.6
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.31
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
