Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,12.71
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,7.71
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,35.1
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
525552,Audley Grove Rhos,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.31
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,13.15
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,5.76
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
525552,Audley Grove Rhos,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.54
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,14.18
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,6.76
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,58.9
525552,Audley Grove Rhos,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.56
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.5
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,15.97
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,6.61
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,46.4
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
525552,Audley Grove Rhos,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.02
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,14.78
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,6.48
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,37.6
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
525552,Audley Grove Rhos,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.93
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,13.47
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,7.38
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
525552,Audley Grove Rhos,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.67
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,15.34
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,7.15
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,41.4
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,63.7
525552,Audley Grove Rhos,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.98
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,19.29
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,7.38
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,60.5
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
525552,Audley Grove Rhos,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,32.1
